Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,162.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,330.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,323.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.58
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.19
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.12
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:50:00.000+00:00,feeder,5,N Current (RMS),A,46.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,74.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,58.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.71
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.68
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:50:00.000+00:00,feeder,4,N Current (RMS),A,46.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,68.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.57
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.75
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.07
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:50:00.000+00:00,feeder,3,N Current (RMS),A,24.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.33
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.39
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.97
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.17
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.99
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:50:00.000+00:00,feeder,2,N Current (RMS),A,81.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,140.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,132.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:50:00.000+00:00,transformer,,Temperature,C,25.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,74.83
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,62.86
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,145.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,310.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.25
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.57
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.27
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.34
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:40:00.000+00:00,feeder,5,N Current (RMS),A,29.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,39.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,43.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.36
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.03
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.68
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.75
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:40:00.000+00:00,feeder,4,N Current (RMS),A,35.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.96
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.51
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.98
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:40:00.000+00:00,feeder,3,N Current (RMS),A,24.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.34
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,34.59
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:40:00.000+00:00,feeder,2,N Current (RMS),A,90.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,142.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,134.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:40:00.000+00:00,transformer,,Temperature,C,25.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,66.15
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,40.47
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,60.46
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,134.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,273.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.52
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.05
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.37
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.02
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:30:00.000+00:00,feeder,5,N Current (RMS),A,26.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,43.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.42
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.12
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.01
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:30:00.000+00:00,feeder,4,N Current (RMS),A,35.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.82
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.82
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:30:00.000+00:00,feeder,3,N Current (RMS),A,29.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.26
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.92
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.96
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.26
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.98
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:30:00.000+00:00,feeder,2,N Current (RMS),A,74.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,132.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,138.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:30:00.000+00:00,transformer,,Temperature,C,25.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,66.43
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,49.96
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,56.84
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,116.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,274.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.59
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.94
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.43
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.21
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:20:00.000+00:00,feeder,5,N Current (RMS),A,20.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,39.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.79
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.56
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.09
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:20:00.000+00:00,feeder,4,N Current (RMS),A,50.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,70.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.82
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:20:00.000+00:00,feeder,3,N Current (RMS),A,44.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,72.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.97
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.43
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,38.57
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.65
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.25
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:20:00.000+00:00,feeder,2,N Current (RMS),A,99.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,158.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,114.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:20:00.000+00:00,transformer,,Temperature,C,25.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,79.24
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,45.44
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,47.66
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,176.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,327.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.49
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.48
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.73
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.08
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:10:00.000+00:00,feeder,5,N Current (RMS),A,27.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,44.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.87
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.54
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.11
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.09
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:10:00.000+00:00,feeder,4,N Current (RMS),A,79.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,105.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.21
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.67
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:10:00.000+00:00,feeder,3,N Current (RMS),A,48.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,77.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.96
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,36.79
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.31
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.09
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:10:00.000+00:00,feeder,2,N Current (RMS),A,84.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,151.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,137.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:10:00.000+00:00,transformer,,Temperature,C,25.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,87.02
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,45.82
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,57.26
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,191.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,358.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.68
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.09
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.85
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.02
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:00:00.000+00:00,feeder,5,N Current (RMS),A,27.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,48.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.89
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.99
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.78
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:00:00.000+00:00,feeder,4,N Current (RMS),A,80.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,103.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.74
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.19
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:00:00.000+00:00,feeder,3,N Current (RMS),A,27.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.66
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.82
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.89
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.28
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.29
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:00:00.000+00:00,feeder,2,N Current (RMS),A,59.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,123.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,91.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,135.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:00:00.000+00:00,transformer,,Temperature,C,25.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,74.07
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,48.86
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,60.28
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,138.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,306.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.54
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.52
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.19
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.65
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:50:00.000+00:00,feeder,5,N Current (RMS),A,19.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,38.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.06
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.67
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.82
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.72
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:50:00.000+00:00,feeder,4,N Current (RMS),A,46.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,69.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.54
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.98
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.58
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:50:00.000+00:00,feeder,3,N Current (RMS),A,27.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.12
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.02
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,38.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.65
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.23
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:50:00.000+00:00,feeder,2,N Current (RMS),A,107.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,160.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,117.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:50:00.000+00:00,transformer,,Temperature,C,25.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,74.58
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,47.53
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,54.86
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,149.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,306.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.77
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.41
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.44
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.97
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:40:00.000+00:00,feeder,5,N Current (RMS),A,22.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,43.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,33.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.18
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.97
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.43
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.05
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:40:00.000+00:00,feeder,4,N Current (RMS),A,58.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,86.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,75.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.51
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.79
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.49
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:40:00.000+00:00,feeder,3,N Current (RMS),A,32.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.65
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.73
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,39.88
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.69
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.83
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:40:00.000+00:00,feeder,2,N Current (RMS),A,99.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,163.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,108.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:40:00.000+00:00,transformer,,Temperature,C,25.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,81.77
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,58.37
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,53.34
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,156.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,334.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.49
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.45
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.05
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.06
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.16
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:30:00.000+00:00,feeder,5,N Current (RMS),A,29.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,54.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,49.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.96
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.16
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.58
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.71
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:30:00.000+00:00,feeder,4,N Current (RMS),A,50.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,75.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.94
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.71
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.84
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:30:00.000+00:00,feeder,3,N Current (RMS),A,47.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,88.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,43.62
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.51
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.55
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:30:00.000+00:00,feeder,2,N Current (RMS),A,101.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,178.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,123.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:30:00.000+00:00,transformer,,Temperature,C,25.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
