Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,84.77
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,50.86
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,73.26
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,161.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,347.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,300.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.17
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.63
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.27
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.65
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:20:00.000+00:00,feeder,5,N Current (RMS),A,26.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,40.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,54.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.06
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.84
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.92
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.26
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:20:00.000+00:00,feeder,4,N Current (RMS),A,40.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.89
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.18
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.29
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:20:00.000+00:00,feeder,3,N Current (RMS),A,26.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.28
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,42.77
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.41
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.47
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:20:00.000+00:00,feeder,2,N Current (RMS),A,107.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,176.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,118.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:20:00.000+00:00,transformer,,Temperature,C,24.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,80.13
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,49.78
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,56.68
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,158.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,329.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.01
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.65
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.27
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.76
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:10:00.000+00:00,feeder,5,N Current (RMS),A,21.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,44.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,46.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.84
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.48
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.35
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.61
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:10:00.000+00:00,feeder,4,N Current (RMS),A,77.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,109.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.56
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.32
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.28
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:10:00.000+00:00,feeder,3,N Current (RMS),A,29.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.58
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.73
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,38.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.06
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.79
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:10:00.000+00:00,feeder,2,N Current (RMS),A,94.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,156.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,107.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:10:00.000+00:00,transformer,,Temperature,C,24.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,88.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,55.44
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,198.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,364.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.81
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.95
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.66
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.95
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:00:00.000+00:00,feeder,5,N Current (RMS),A,27.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,49.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,45.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.23
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.39
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.47
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.77
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:00:00.000+00:00,feeder,4,N Current (RMS),A,81.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,108.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.12
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.58
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.47
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:00:00.000+00:00,feeder,3,N Current (RMS),A,28.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.66
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,38.09
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.88
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.42
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:00:00.000+00:00,feeder,2,N Current (RMS),A,94.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,157.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,113.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:00:00.000+00:00,transformer,,Temperature,C,24.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,90.54
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,44.58
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,52.61
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,206.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,372.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.39
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.81
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.27
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.53
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.15
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.06
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:50:00.000+00:00,feeder,5,N Current (RMS),A,30.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,52.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,46.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.87
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.51
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.54
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:50:00.000+00:00,feeder,4,N Current (RMS),A,75.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,100.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,73.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.27
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.22
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.18
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.29
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:50:00.000+00:00,feeder,3,N Current (RMS),A,26.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.34
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.88
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.29
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:50:00.000+00:00,feeder,2,N Current (RMS),A,66.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,139.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,121.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:50:00.000+00:00,transformer,,Temperature,C,24.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,84.13
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,44.48
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,62.95
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,169.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,346.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.62
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.87
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.13
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:40:00.000+00:00,feeder,5,N Current (RMS),A,20.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,41.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,39.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.87
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.82
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.78
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.53
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:40:00.000+00:00,feeder,4,N Current (RMS),A,67.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,94.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.01
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.53
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.47
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.13
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:40:00.000+00:00,feeder,3,N Current (RMS),A,52.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,98.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,35.38
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.47
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.59
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:40:00.000+00:00,feeder,2,N Current (RMS),A,73.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,145.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,122.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:40:00.000+00:00,transformer,,Temperature,C,24.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,91.59
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,45.22
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,63.39
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,194.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,377.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.57
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.76
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.07
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.78
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.24
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:30:00.000+00:00,feeder,5,N Current (RMS),A,25.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,55.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,45.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,44.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.94
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.04
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.15
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:30:00.000+00:00,feeder,4,N Current (RMS),A,53.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.12
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,30.41
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.33
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:30:00.000+00:00,feeder,3,N Current (RMS),A,81.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,125.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.26
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.72
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:30:00.000+00:00,feeder,2,N Current (RMS),A,63.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,133.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,120.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:30:00.000+00:00,transformer,,Temperature,C,23.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,91.35
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,46.87
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,56.99
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,198.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,376.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.71
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.05
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.19
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.59
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:20:00.000+00:00,feeder,5,N Current (RMS),A,20.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,47.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,39.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.95
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.69
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.52
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.27
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:20:00.000+00:00,feeder,4,N Current (RMS),A,46.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.39
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.32
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.36
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:20:00.000+00:00,feeder,3,N Current (RMS),A,86.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,125.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.88
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,37.67
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.41
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.88
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:20:00.000+00:00,feeder,2,N Current (RMS),A,88.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,156.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,116.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:20:00.000+00:00,transformer,,Temperature,C,23.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,93.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,41.45
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,57.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,223.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,387.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.16
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.16
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:10:00.000+00:00,feeder,5,N Current (RMS),A,38.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,69.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,51.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.07
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.02
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.57
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:10:00.000+00:00,feeder,4,N Current (RMS),A,42.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.91
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.82
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.22
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:10:00.000+00:00,feeder,3,N Current (RMS),A,89.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,127.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.01
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,33.73
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.69
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:10:00.000+00:00,feeder,2,N Current (RMS),A,82.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,139.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,136.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:10:00.000+00:00,transformer,,Temperature,C,23.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.56
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,93.78
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,45.91
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,58.37
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,208.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,386.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.77
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.91
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.42
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.86
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.19
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.24
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:00:00.000+00:00,feeder,5,N Current (RMS),A,32.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,51.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,55.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.08
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.67
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.91
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:00:00.000+00:00,feeder,4,N Current (RMS),A,51.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.96
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,31.56
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.03
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.51
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:00:00.000+00:00,feeder,3,N Current (RMS),A,86.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,129.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.18
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.99
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.83
