Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.26
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:00:00.000+00:00,feeder,2,N Current (RMS),A,81.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,136.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,137.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:00:00.000+00:00,transformer,,Temperature,C,23.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,92.49
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,48.72
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,58.93
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,194.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,381.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.74
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.89
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.19
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.45
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:50:00.000+00:00,feeder,5,N Current (RMS),A,21.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,38.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,43.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.54
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.62
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:50:00.000+00:00,feeder,4,N Current (RMS),A,56.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,75.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.53
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,32.26
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.82
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:50:00.000+00:00,feeder,3,N Current (RMS),A,102.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,133.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.61
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.82
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.79
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.02
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:50:00.000+00:00,feeder,2,N Current (RMS),A,66.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,123.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,123.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:50:00.000+00:00,transformer,,Temperature,C,23.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,88.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,39.11
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,52.67
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,207.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,367.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.53
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.97
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.63
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.99
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.53
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:40:00.000+00:00,feeder,5,N Current (RMS),A,20.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,37.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,42.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,32.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.69
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.72
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.83
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:40:00.000+00:00,feeder,4,N Current (RMS),A,50.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,42.17
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.95
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.32
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:40:00.000+00:00,feeder,3,N Current (RMS),A,135.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,173.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.34
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,35.44
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.28
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:40:00.000+00:00,feeder,2,N Current (RMS),A,77.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,149.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,115.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:40:00.000+00:00,transformer,,Temperature,C,23.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,100.92
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,48.94
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,48.38
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,240.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,417.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.89
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.65
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.27
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.24
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:30:00.000+00:00,feeder,5,N Current (RMS),A,20.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,37.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,39.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,35.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.57
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.04
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.84
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:30:00.000+00:00,feeder,4,N Current (RMS),A,39.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,40.54
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.93
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.73
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:30:00.000+00:00,feeder,3,N Current (RMS),A,128.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,167.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.46
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,46.46
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.51
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.78
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:30:00.000+00:00,feeder,2,N Current (RMS),A,130.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,191.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,129.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:30:00.000+00:00,transformer,,Temperature,C,22.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,109.23
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,37.74
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,53.59
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,282.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,451.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.27
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.26
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.31
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:20:00.000+00:00,feeder,5,N Current (RMS),A,29.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,60.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.09
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.95
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:20:00.000+00:00,feeder,4,N Current (RMS),A,31.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.46
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,40.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.26
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.41
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:20:00.000+00:00,feeder,3,N Current (RMS),A,130.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,166.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.37
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,44.65
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.47
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.28
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:20:00.000+00:00,feeder,2,N Current (RMS),A,129.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,185.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,151.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:20:00.000+00:00,transformer,,Temperature,C,22.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,112.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,39.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,56.96
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,282.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,464.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.28
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.54
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.67
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:10:00.000+00:00,feeder,5,N Current (RMS),A,30.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,64.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,41.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.11
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.97
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.49
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:10:00.000+00:00,feeder,4,N Current (RMS),A,46.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,69.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.23
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,33.64
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.39
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.37
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:10:00.000+00:00,feeder,3,N Current (RMS),A,105.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,139.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.95
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,36.28
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.53
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:10:00.000+00:00,feeder,2,N Current (RMS),A,112.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,151.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,170.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:10:00.000+00:00,transformer,,Temperature,C,22.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,100.96
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,39.56
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,61.16
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,236.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,419.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.82
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.49
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.09
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.48
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:00:00.000+00:00,feeder,5,N Current (RMS),A,37.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,73.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,50.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.02
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.26
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.17
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:00:00.000+00:00,feeder,4,N Current (RMS),A,77.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,73.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,97.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,38.55
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:00:00.000+00:00,feeder,3,N Current (RMS),A,116.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,159.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.77
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.98
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.63
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.54
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,41.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:00:00.000+00:00,feeder,2,N Current (RMS),A,104.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,129.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,172.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:00:00.000+00:00,transformer,,Temperature,C,21.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,103.69
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,40.89
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,76.15
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,237.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,429.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,317.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.52
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.07
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.81
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:50:00.000+00:00,feeder,5,N Current (RMS),A,37.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,69.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,66.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.86
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.65
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:50:00.000+00:00,feeder,4,N Current (RMS),A,56.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,68.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,72.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,47.05
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.62
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.16
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:50:00.000+00:00,feeder,3,N Current (RMS),A,155.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,193.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.21
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.59
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.18
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,46.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:50:00.000+00:00,feeder,2,N Current (RMS),A,101.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,134.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,191.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:50:00.000+00:00,transformer,,Temperature,C,21.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,111.89
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,49.29
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,74.22
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,241.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,460.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,307.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.88
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.03
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.71
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.71
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:40:00.000+00:00,feeder,5,N Current (RMS),A,30.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,70.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,53.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.11
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.98
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.42
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.79
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:40:00.000+00:00,feeder,4,N Current (RMS),A,54.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,86.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,38.09
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.56
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.32
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:40:00.000+00:00,feeder,3,N Current (RMS),A,114.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,156.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.59
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.45
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,42.85
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.46
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,41.08
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:40:00.000+00:00,feeder,2,N Current (RMS),A,91.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,176.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,86.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,168.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:40:00.000+00:00,transformer,,Temperature,C,20.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,110.95
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,55.14
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,76.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,214.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,455.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,316.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.28
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.68
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.77
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.22
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:30:00.000+00:00,feeder,5,N Current (RMS),A,28.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,65.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,41.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.37
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.65
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.54
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.65
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:30:00.000+00:00,feeder,4,N Current (RMS),A,74.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,94.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,43.71
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.26
