Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:30:00.000+00:00,feeder,3,N Current (RMS),A,134.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,179.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.96
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,46.84
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.49
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,42.97
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:30:00.000+00:00,feeder,2,N Current (RMS),A,120.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,192.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,176.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:30:00.000+00:00,transformer,,Temperature,C,20.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,128.88
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,45.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,66.11
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,319.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,528.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.52
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.38
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.66
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.88
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:20:00.000+00:00,feeder,5,N Current (RMS),A,26.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,46.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,53.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.08
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.01
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.33
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.55
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.91
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:20:00.000+00:00,feeder,4,N Current (RMS),A,75.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,99.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.72
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,40.43
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.16
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:20:00.000+00:00,feeder,3,N Current (RMS),A,122.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,165.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.18
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,44.97
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.28
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,36.28
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:20:00.000+00:00,feeder,2,N Current (RMS),A,95.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,185.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,98.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,149.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:20:00.000+00:00,transformer,,Temperature,C,20.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,120.54
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,56.64
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,61.77
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,270.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,493.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.67
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.99
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.84
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.08
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:10:00.000+00:00,feeder,5,N Current (RMS),A,30.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,48.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,60.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.68
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.15
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.68
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.17
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:10:00.000+00:00,feeder,4,N Current (RMS),A,33.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,37.33
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.06
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:10:00.000+00:00,feeder,3,N Current (RMS),A,103.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,151.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.02
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,35.11
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,41.54
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:10:00.000+00:00,feeder,2,N Current (RMS),A,110.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,145.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,174.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:10:00.000+00:00,transformer,,Temperature,C,20.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,94.43
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,46.78
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,74.86
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,191.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,386.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,308.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.08
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.81
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.27
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.73
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.24
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:00:00.000+00:00,feeder,5,N Current (RMS),A,26.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,74.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,64.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,57.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.33
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.72
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.61
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.56
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:00:00.000+00:00,feeder,4,N Current (RMS),A,35.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.58
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.17
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,34.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.74
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.99
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:00:00.000+00:00,feeder,3,N Current (RMS),A,93.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,137.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.01
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,36.98
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.72
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.36
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:00:00.000+00:00,feeder,2,N Current (RMS),A,92.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,151.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,124.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:00:00.000+00:00,transformer,,Temperature,C,19.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,98.98
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,48.79
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,61.16
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,198.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,402.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.92
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.17
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.56
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.63
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:50:00.000+00:00,feeder,5,N Current (RMS),A,26.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,66.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,63.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,44.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.89
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.73
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:50:00.000+00:00,feeder,4,N Current (RMS),A,64.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,70.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,72.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.98
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.31
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,36.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.44
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.83
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:50:00.000+00:00,feeder,3,N Current (RMS),A,107.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,147.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.52
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.86
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.37
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.19
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.67
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:50:00.000+00:00,feeder,2,N Current (RMS),A,70.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,114.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,113.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:50:00.000+00:00,transformer,,Temperature,C,19.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.41
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,96.64
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,42.08
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,61.87
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,207.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,393.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.97
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.13
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:40:00.000+00:00,feeder,5,N Current (RMS),A,24.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,34.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,51.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,42.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.65
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.48
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.73
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.39
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:40:00.000+00:00,feeder,4,N Current (RMS),A,48.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,81.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,41.28
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.12
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.66
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:40:00.000+00:00,feeder,3,N Current (RMS),A,127.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,169.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.33
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.23
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.82
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.55
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.43
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:40:00.000+00:00,feeder,2,N Current (RMS),A,70.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,76.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,126.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:40:00.000+00:00,transformer,,Temperature,C,19.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.41
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,86.56
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,45.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,56.62
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,172.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,355.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.02
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.27
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.86
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.58
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:30:00.000+00:00,feeder,5,N Current (RMS),A,27.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,42.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,54.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.86
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.49
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.95
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.86
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:30:00.000+00:00,feeder,4,N Current (RMS),A,82.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,106.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,35.39
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.08
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.96
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:30:00.000+00:00,feeder,3,N Current (RMS),A,103.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,145.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.06
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.67
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.88
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.84
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.63
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:30:00.000+00:00,feeder,2,N Current (RMS),A,70.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,119.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:30:00.000+00:00,transformer,,Temperature,C,19.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,83.02
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,40.73
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,54.02
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,180.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,344.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.28
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.18
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.73
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:20:00.000+00:00,feeder,5,N Current (RMS),A,28.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,41.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,53.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.88
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.22
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.51
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.24
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:20:00.000+00:00,feeder,4,N Current (RMS),A,59.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,76.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.05
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,36.38
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.46
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.81
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:20:00.000+00:00,feeder,3,N Current (RMS),A,110.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,150.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.54
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.47
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.29
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.37
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.19
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:20:00.000+00:00,feeder,2,N Current (RMS),A,65.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,80.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,110.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:20:00.000+00:00,transformer,,Temperature,C,19.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.49
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,82.17
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,38.51
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,49.97
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,187.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,342.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.02
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.02
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.84
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.95
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.11
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:10:00.000+00:00,feeder,5,N Current (RMS),A,21.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,33.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,42.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.73
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.69
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.58
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.93
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:10:00.000+00:00,feeder,4,N Current (RMS),A,35.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.15
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,36.66
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.27
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.28
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:10:00.000+00:00,feeder,3,N Current (RMS),A,114.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,151.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.48
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.42
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.47
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.26
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.38
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.45
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:10:00.000+00:00,feeder,2,N Current (RMS),A,56.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,86.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,94.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:10:00.000+00:00,transformer,,Temperature,C,19.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.57
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.64
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,79.45
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,40.18
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,42.77
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,179.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,330.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.29
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.01
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.59
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.94
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.95
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:00:00.000+00:00,feeder,5,N Current (RMS),A,30.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,38.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,51.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.56
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.39
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.12
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.52
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:00:00.000+00:00,feeder,4,N Current (RMS),A,47.8
