Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.51
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.28
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,35.72
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.97
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.33
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:00:00.000+00:00,feeder,3,N Current (RMS),A,116.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,147.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.72
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.93
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.15
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.73
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.63
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.88
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:00:00.000+00:00,feeder,2,N Current (RMS),A,57.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,97.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:00:00.000+00:00,transformer,,Temperature,C,20.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.64
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.72
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,76.44
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,32.67
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,47.67
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,181.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,317.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.68
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.16
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.68
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.25
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:50:00.000+00:00,feeder,5,N Current (RMS),A,30.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,36.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,57.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.66
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.93
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.16
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.77
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:50:00.000+00:00,feeder,4,N Current (RMS),A,63.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,82.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.42
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,34.94
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.27
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.32
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:50:00.000+00:00,feeder,3,N Current (RMS),A,111.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,142.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.06
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.82
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.15
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.33
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:50:00.000+00:00,feeder,2,N Current (RMS),A,58.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,79.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,92.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:50:00.000+00:00,transformer,,Temperature,C,20.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.66
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.75
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,81.83
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,32.44
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,48.33
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,200.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,336.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.88
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.86
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.25
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.27
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:40:00.000+00:00,feeder,5,N Current (RMS),A,33.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,35.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,57.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.53
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.82
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.32
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.31
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:40:00.000+00:00,feeder,4,N Current (RMS),A,54.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,67.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.59
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.47
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,34.13
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.61
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.72
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:40:00.000+00:00,feeder,3,N Current (RMS),A,105.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,139.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.29
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.54
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.82
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.35
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.87
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.83
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:40:00.000+00:00,feeder,2,N Current (RMS),A,58.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,92.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,87.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:40:00.000+00:00,transformer,,Temperature,C,20.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.67
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,77.15
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,31.05
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,51.14
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,184.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,318.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.67
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.21
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.05
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.08
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:30:00.000+00:00,feeder,5,N Current (RMS),A,27.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,42.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,45.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.34
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.29
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.97
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.31
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.38
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:30:00.000+00:00,feeder,4,N Current (RMS),A,30.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.69
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,35.28
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.52
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.58
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:30:00.000+00:00,feeder,3,N Current (RMS),A,111.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,144.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.69
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.23
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.28
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.71
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.59
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:30:00.000+00:00,feeder,2,N Current (RMS),A,50.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,92.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,86.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:30:00.000+00:00,transformer,,Temperature,C,20.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.52
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,73.34
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,34.59
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,44.63
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,164.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,303.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.52
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.19
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.46
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.03
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:20:00.000+00:00,feeder,5,N Current (RMS),A,21.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,39.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.38
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.35
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.54
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.34
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:20:00.000+00:00,feeder,4,N Current (RMS),A,31.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.92
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.56
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,33.96
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.52
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.72
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:20:00.000+00:00,feeder,3,N Current (RMS),A,106.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,138.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.35
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.62
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.63
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.94
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.83
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:20:00.000+00:00,feeder,2,N Current (RMS),A,43.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,76.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,92.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:20:00.000+00:00,transformer,,Temperature,C,20.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.58
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.67
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,71.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,35.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,40.92
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,162.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,295.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.43
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.83
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.81
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.61
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.28
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:10:00.000+00:00,feeder,5,N Current (RMS),A,24.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,41.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,48.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.96
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.85
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:10:00.000+00:00,feeder,4,N Current (RMS),A,50.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.49
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,38.78
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.91
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.87
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:10:00.000+00:00,feeder,3,N Current (RMS),A,123.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,158.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.89
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.37
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.33
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.28
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.31
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:10:00.000+00:00,feeder,2,N Current (RMS),A,47.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,97.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:10:00.000+00:00,transformer,,Temperature,C,20.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.56
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.67
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,74.77
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,36.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,42.46
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,176.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,308.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.54
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.64
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.34
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.62
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.68
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.69
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:00:00.000+00:00,feeder,5,N Current (RMS),A,24.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,40.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,44.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.05
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.12
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.18
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:00:00.000+00:00,feeder,4,N Current (RMS),A,34.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.82
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.25
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,33.41
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.89
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.98
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:00:00.000+00:00,feeder,3,N Current (RMS),A,97.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,136.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.31
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.66
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.14
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.17
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:00:00.000+00:00,feeder,2,N Current (RMS),A,36.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,81.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:00:00.000+00:00,transformer,,Temperature,C,21.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.59
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.69
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,64.95
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,33.89
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,39.85
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,147.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.57
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.83
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.66
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.51
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.52
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:50:00.000+00:00,feeder,5,N Current (RMS),A,23.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,43.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.16
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.88
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.34
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.65
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.64
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:50:00.000+00:00,feeder,4,N Current (RMS),A,24.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.15
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.25
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,33.89
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.15
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.26
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:50:00.000+00:00,feeder,3,N Current (RMS),A,101.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,137.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.91
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.52
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.66
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.87
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.98
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.61
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:50:00.000+00:00,feeder,2,N Current (RMS),A,44.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,93.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:50:00.000+00:00,transformer,,Temperature,C,21.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.58
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.65
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.79
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,61.76
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,34.28
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,41.03
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,130.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.52
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.54
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.64
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.61
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.31
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:40:00.000+00:00,feeder,5,N Current (RMS),A,18.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,40.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.95
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.96
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.03
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.11
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:40:00.000+00:00,feeder,4,N Current (RMS),A,26.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.76
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,33.22
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.79
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:40:00.000+00:00,feeder,3,N Current (RMS),A,91.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,134.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.98
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.54
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.14
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.91
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.05
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.15
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:40:00.000+00:00,feeder,2,N Current (RMS),A,41.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,88.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:40:00.000+00:00,transformer,,Temperature,C,21.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.65
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.71
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.46
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,60.74
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,32.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,45.36
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,123.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.76
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.78
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.13
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.72
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.58
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:30:00.000+00:00,feeder,5,N Current (RMS),A,16.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,38.0
