Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,37.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.12
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.24
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.65
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:30:00.000+00:00,feeder,4,N Current (RMS),A,25.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.48
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.69
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,34.73
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.17
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:30:00.000+00:00,feeder,3,N Current (RMS),A,107.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,140.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.73
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.39
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.65
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.69
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.76
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.85
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:30:00.000+00:00,feeder,2,N Current (RMS),A,37.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,82.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:30:00.000+00:00,transformer,,Temperature,C,21.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.74
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.86
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,62.06
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,31.89
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,37.77
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,133.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.86
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.44
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.61
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.98
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:20:00.000+00:00,feeder,5,N Current (RMS),A,18.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.93
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.65
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.25
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.53
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:20:00.000+00:00,feeder,4,N Current (RMS),A,27.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.58
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.37
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,33.27
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.31
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.83
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:20:00.000+00:00,feeder,3,N Current (RMS),A,101.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,134.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.82
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.06
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.72
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.78
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.26
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:20:00.000+00:00,feeder,2,N Current (RMS),A,39.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,83.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:20:00.000+00:00,transformer,,Temperature,C,22.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.76
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.67
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,60.25
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,31.32
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,38.72
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,126.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.57
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.45
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.17
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.18
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.71
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:10:00.000+00:00,feeder,5,N Current (RMS),A,17.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,39.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.54
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.41
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.94
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:10:00.000+00:00,feeder,4,N Current (RMS),A,27.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.82
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.41
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,33.75
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.95
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:10:00.000+00:00,feeder,3,N Current (RMS),A,103.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,136.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.99
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.79
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.86
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.76
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.31
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.58
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:10:00.000+00:00,feeder,2,N Current (RMS),A,38.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,81.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:10:00.000+00:00,transformer,,Temperature,C,22.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.64
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.74
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,63.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,30.53
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,37.94
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,137.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.52
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.59
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.25
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.11
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:00:00.000+00:00,feeder,5,N Current (RMS),A,18.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,37.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,39.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.73
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.25
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.58
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.49
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:00:00.000+00:00,feeder,4,N Current (RMS),A,29.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.25
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.24
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,33.46
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.58
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.33
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:00:00.000+00:00,feeder,3,N Current (RMS),A,102.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,135.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.05
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.99
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.98
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.71
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.16
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:00:00.000+00:00,feeder,2,N Current (RMS),A,40.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:00:00.000+00:00,transformer,,Temperature,C,22.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.64
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.67
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.09
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,63.69
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,32.13
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,38.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,133.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.39
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.25
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.34
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.43
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:50:00.000+00:00,feeder,5,N Current (RMS),A,18.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,38.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,39.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.13
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.16
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.59
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.27
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:50:00.000+00:00,feeder,4,N Current (RMS),A,34.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.58
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,33.96
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.61
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.66
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:50:00.000+00:00,feeder,3,N Current (RMS),A,105.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,137.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.79
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.72
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.24
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.89
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.04
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.41
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:50:00.000+00:00,feeder,2,N Current (RMS),A,42.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,80.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:50:00.000+00:00,transformer,,Temperature,C,22.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.64
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,66.25
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,31.59
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,36.77
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,150.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.47
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.86
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.74
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.53
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.97
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:40:00.000+00:00,feeder,5,N Current (RMS),A,19.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,39.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.03
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.24
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.63
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.72
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:40:00.000+00:00,feeder,4,N Current (RMS),A,32.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.61
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.08
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,34.19
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.31
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:40:00.000+00:00,feeder,3,N Current (RMS),A,107.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,138.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.36
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.68
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.74
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.49
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.78
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.44
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:40:00.000+00:00,feeder,2,N Current (RMS),A,43.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:40:00.000+00:00,transformer,,Temperature,C,23.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.57
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,66.66
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,31.26
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,33.74
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,162.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.45
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.54
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.04
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:30:00.000+00:00,feeder,5,N Current (RMS),A,16.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.11
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.98
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.73
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.75
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:30:00.000+00:00,feeder,4,N Current (RMS),A,26.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.65
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,33.81
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.16
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.62
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:30:00.000+00:00,feeder,3,N Current (RMS),A,104.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,136.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.68
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.54
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.79
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.78
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.19
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.97
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:30:00.000+00:00,feeder,2,N Current (RMS),A,34.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:30:00.000+00:00,transformer,,Temperature,C,23.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.62
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.64
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,61.11
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,31.58
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,34.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,139.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.56
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.69
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.04
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.13
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:20:00.000+00:00,feeder,5,N Current (RMS),A,16.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,39.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.25
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.53
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.92
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:20:00.000+00:00,feeder,4,N Current (RMS),A,26.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.72
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.37
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,33.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.19
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.94
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:20:00.000+00:00,feeder,3,N Current (RMS),A,103.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,137.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.83
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.75
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.69
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.43
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.14
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.16
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:20:00.000+00:00,feeder,2,N Current (RMS),A,34.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:20:00.000+00:00,transformer,,Temperature,C,23.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.63
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.86
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,62.55
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,31.29
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,36.73
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,136.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.12
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.97
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.27
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.83
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.29
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.91
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:10:00.000+00:00,feeder,5,N Current (RMS),A,16.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,36.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.26
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.05
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.42
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.03
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.33
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:10:00.000+00:00,feeder,4,N Current (RMS),A,28.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.83
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,33.36
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.51
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.81
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:10:00.000+00:00,feeder,3,N Current (RMS),A,102.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,135.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.24
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.23
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.01
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.59
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:10:00.000+00:00,feeder,2,N Current (RMS),A,39.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,85.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:10:00.000+00:00,transformer,,Temperature,C,23.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.58
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.59
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.46
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,61.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,31.03
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,38.64
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,132.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
