Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.85
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.94
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.33
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.15
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:00:00.000+00:00,feeder,5,N Current (RMS),A,17.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,36.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.88
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.15
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.27
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.39
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:00:00.000+00:00,feeder,4,N Current (RMS),A,27.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.64
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.15
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,34.94
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.68
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.84
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:00:00.000+00:00,feeder,3,N Current (RMS),A,108.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,141.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.45
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.42
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.04
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:00:00.000+00:00,feeder,2,N Current (RMS),A,42.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,87.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:00:00.000+00:00,transformer,,Temperature,C,24.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.58
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,64.49
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,31.71
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,37.41
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,146.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.27
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.07
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.73
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.16
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.12
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:50:00.000+00:00,feeder,5,N Current (RMS),A,18.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,40.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,34.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.26
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.97
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.22
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.16
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:50:00.000+00:00,feeder,4,N Current (RMS),A,27.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.79
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.31
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,33.67
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.33
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.89
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:50:00.000+00:00,feeder,3,N Current (RMS),A,104.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,136.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.73
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.05
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.09
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.89
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.19
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:50:00.000+00:00,feeder,2,N Current (RMS),A,41.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:50:00.000+00:00,transformer,,Temperature,C,24.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.61
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.61
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,63.47
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,29.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,38.36
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,141.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.68
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.07
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.22
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:40:00.000+00:00,feeder,5,N Current (RMS),A,15.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,34.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.33
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.79
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.14
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.36
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:40:00.000+00:00,feeder,4,N Current (RMS),A,27.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.33
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,42.37
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.28
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.15
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:40:00.000+00:00,feeder,3,N Current (RMS),A,137.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,172.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.14
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.02
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.93
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.09
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:40:00.000+00:00,feeder,2,N Current (RMS),A,45.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,90.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:40:00.000+00:00,transformer,,Temperature,C,24.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.57
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.56
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,70.86
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,29.42
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,39.82
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,162.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,291.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.54
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.24
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.44
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.96
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.24
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.99
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:30:00.000+00:00,feeder,5,N Current (RMS),A,17.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,37.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.59
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.19
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.76
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.36
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:30:00.000+00:00,feeder,4,N Current (RMS),A,40.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.38
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.43
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,43.14
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.49
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.57
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:30:00.000+00:00,feeder,3,N Current (RMS),A,141.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,174.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.65
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.57
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.29
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.88
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.21
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:30:00.000+00:00,feeder,2,N Current (RMS),A,38.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,83.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:30:00.000+00:00,transformer,,Temperature,C,24.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.58
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,75.58
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,32.38
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,36.13
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,185.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,309.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.95
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.15
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.34
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.75
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.42
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.25
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:20:00.000+00:00,feeder,5,N Current (RMS),A,17.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,35.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.77
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.59
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.22
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.76
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:20:00.000+00:00,feeder,4,N Current (RMS),A,30.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,43.02
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.68
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.45
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:20:00.000+00:00,feeder,3,N Current (RMS),A,141.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,174.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.78
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.66
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.08
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.94
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:20:00.000+00:00,feeder,2,N Current (RMS),A,39.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,85.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:20:00.000+00:00,transformer,,Temperature,C,25.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.61
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.65
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,73.01
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,34.39
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,37.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,167.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,299.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.65
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.17
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.02
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.22
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.48
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:10:00.000+00:00,feeder,5,N Current (RMS),A,16.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,34.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.52
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.19
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:10:00.000+00:00,feeder,4,N Current (RMS),A,30.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.05
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.28
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,33.97
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.58
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.43
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:10:00.000+00:00,feeder,3,N Current (RMS),A,107.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,137.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.96
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.72
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.19
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.79
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.21
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:10:00.000+00:00,feeder,2,N Current (RMS),A,41.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,91.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:10:00.000+00:00,transformer,,Temperature,C,25.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.63
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.61
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,65.88
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,33.11
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,39.32
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,142.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.37
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.04
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.17
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.39
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.47
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:00:00.000+00:00,feeder,5,N Current (RMS),A,18.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,42.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.81
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.22
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.73
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:00:00.000+00:00,feeder,4,N Current (RMS),A,35.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.45
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,36.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.75
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:00:00.000+00:00,feeder,3,N Current (RMS),A,115.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,147.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.54
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.47
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.24
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.74
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.39
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:00:00.000+00:00,feeder,2,N Current (RMS),A,47.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,99.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:00:00.000+00:00,transformer,,Temperature,C,25.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.64
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.61
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,69.92
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,35.46
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,42.52
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,148.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,287.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.79
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.88
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.42
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.92
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.63
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.18
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:50:00.000+00:00,feeder,5,N Current (RMS),A,20.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,41.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,36.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.04
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.16
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.57
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.78
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.67
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:50:00.000+00:00,feeder,4,N Current (RMS),A,34.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.97
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,35.39
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.09
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.01
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:50:00.000+00:00,feeder,3,N Current (RMS),A,111.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,143.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.72
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.54
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.76
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.64
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:50:00.000+00:00,feeder,2,N Current (RMS),A,43.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,100.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:50:00.000+00:00,transformer,,Temperature,C,25.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.71
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.74
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.52
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,69.42
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,37.26
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,41.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,151.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,285.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.77
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.93
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.27
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.03
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.41
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:40:00.000+00:00,feeder,5,N Current (RMS),A,19.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,38.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,37.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.16
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.07
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.41
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.52
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.62
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:40:00.000+00:00,feeder,4,N Current (RMS),A,36.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.13
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,34.43
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.11
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.12
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:40:00.000+00:00,feeder,3,N Current (RMS),A,106.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,139.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.14
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.58
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.28
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.41
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.02
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:40:00.000+00:00,feeder,2,N Current (RMS),A,44.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,102.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:40:00.000+00:00,transformer,,Temperature,C,26.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.68
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.72
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
