Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.21
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,68.38
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,36.07
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,43.17
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,144.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,281.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.82
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.08
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.22
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.51
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:30:00.000+00:00,feeder,5,N Current (RMS),A,21.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,39.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.85
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.28
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.18
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.37
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:30:00.000+00:00,feeder,4,N Current (RMS),A,36.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.05
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,34.32
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.16
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.86
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:30:00.000+00:00,feeder,3,N Current (RMS),A,107.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,139.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.75
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.14
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.04
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.93
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:30:00.000+00:00,feeder,2,N Current (RMS),A,48.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,105.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:30:00.000+00:00,transformer,,Temperature,C,26.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.73
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.77
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.58
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,67.24
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,36.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,44.68
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,137.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,277.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.32
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.97
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.15
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.25
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:20:00.000+00:00,feeder,5,N Current (RMS),A,23.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.09
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.88
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.06
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.47
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:20:00.000+00:00,feeder,4,N Current (RMS),A,39.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.23
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,34.27
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.47
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.86
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:20:00.000+00:00,feeder,3,N Current (RMS),A,106.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,139.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.31
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.07
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.74
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.36
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:20:00.000+00:00,feeder,2,N Current (RMS),A,43.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,99.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:20:00.000+00:00,transformer,,Temperature,C,26.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.71
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.76
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,69.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,37.66
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,41.94
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,150.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,286.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.78
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.94
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.54
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.63
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.33
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:10:00.000+00:00,feeder,5,N Current (RMS),A,22.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,40.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.01
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.48
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.24
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.73
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:10:00.000+00:00,feeder,4,N Current (RMS),A,35.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.06
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.37
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,34.42
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.17
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.97
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:10:00.000+00:00,feeder,3,N Current (RMS),A,105.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,139.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.72
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.18
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.03
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.51
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:10:00.000+00:00,feeder,2,N Current (RMS),A,36.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,88.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:10:00.000+00:00,transformer,,Temperature,C,26.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.72
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.77
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,66.63
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,40.06
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,39.53
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,138.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.72
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.28
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.25
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.59
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:00:00.000+00:00,feeder,5,N Current (RMS),A,19.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.18
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.43
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.15
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:00:00.000+00:00,feeder,4,N Current (RMS),A,38.7
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.9
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.61
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.11
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,34.79
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.93
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.18
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:00:00.000+00:00,feeder,3,N Current (RMS),A,103.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,141.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.6
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.31
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.71
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.32
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:00:00.000+00:00,feeder,2,N Current (RMS),A,37.4
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.0
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,91.5
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:00:00.000+00:00,transformer,,Temperature,C,27.2
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.73
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.76
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,70.18
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,41.07
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,40.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,144.3
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,287.8
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
873112,"SLACK LANE NO.1,DERBY",2024-04-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
